Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930623,Dillotford Avenue Local,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
930623,Dillotford Avenue Local,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.1
930623,Dillotford Avenue Local,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.27
930623,Dillotford Avenue Local,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,70.26
930623,Dillotford Avenue Local,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
930623,Dillotford Avenue Local,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
930623,Dillotford Avenue Local,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
930623,Dillotford Avenue Local,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.81
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.3
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.98
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,44.6
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.4
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.79
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,39.3
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.24
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.7
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,69.08
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
930623,Dillotford Avenue Local,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.82
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.19
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.74
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.6
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.76
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.08
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.27
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,48.3
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,39.4
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.65
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.73
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,70.04
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
930623,Dillotford Avenue Local,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.21
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.55
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.95
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,58.0
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.5
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.1
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.55
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,41.3
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,39.4
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.5
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.84
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.3
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
930623,Dillotford Avenue Local,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.19
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.79
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.42
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,45.9
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.43
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.93
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,39.4
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.42
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.43
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.52
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
930623,Dillotford Avenue Local,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.61
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.59
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.73
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,45.8
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.7
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,39.5
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.02
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.1
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.58
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
930623,Dillotford Avenue Local,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.21
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.62
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.7
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,42.3
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,39.6
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.83
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.31
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.55
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
930623,Dillotford Avenue Local,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.11
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.26
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.6
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.25
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,39.6
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.95
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.76
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.56
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
930623,Dillotford Avenue Local,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.55
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.68
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.33
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.53
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,39.6
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.79
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.22
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.08
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
930623,Dillotford Avenue Local,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.35
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.19
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.9
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.98
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.26
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.78
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
