Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,39.6
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.17
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.48
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.13
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
930623,Dillotford Avenue Local,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.4
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.44
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.68
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.8
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.94
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.69
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,50.9
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,39.6
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.32
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.72
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.98
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
930623,Dillotford Avenue Local,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.67
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.72
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.05
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,33.1
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.84
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.5
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,48.7
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,39.5
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.96
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.97
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.92
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
930623,Dillotford Avenue Local,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.1
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.03
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.35
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.4
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.7
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.85
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.91
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,39.5
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.37
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.81
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.52
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
930623,Dillotford Avenue Local,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.23
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.48
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.38
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.49
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.3
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,39.4
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.94
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.35
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.47
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
930623,Dillotford Avenue Local,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.73
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.35
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.41
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,45.0
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.3
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.45
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.16
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.38
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,39.3
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.31
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.83
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.93
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
930623,Dillotford Avenue Local,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.59
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,45.9
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.11
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.56
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.3
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,41.7
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.3
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.0
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.75
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.24
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,39.2
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.29
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.87
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.68
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
930623,Dillotford Avenue Local,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.59
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.25
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.76
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,37.9
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.4
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.7
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.02
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.61
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,39.1
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.26
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.77
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.44
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
930623,Dillotford Avenue Local,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.27
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.2
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.87
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,38.8
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.7
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.1
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.41
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.58
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,39.0
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.34
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.89
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.86
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
930623,Dillotford Avenue Local,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.08
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.71
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.15
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,42.1
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.3
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.98
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.25
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
