Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.32
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,41.4
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,38.8
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.13
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.04
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.06
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
930623,Dillotford Avenue Local,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,32.3
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.53
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.09
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.65
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,44.1
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,38.6
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.78
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.05
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.63
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
930623,Dillotford Avenue Local,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.23
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.9
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.44
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.59
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.55
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,47.6
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,38.5
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.88
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.45
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.36
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
930623,Dillotford Avenue Local,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.57
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,49.8
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.6
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.71
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.85
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.93
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.6
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.37
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,32.3
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,38.3
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,72.79
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.8
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.55
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
930623,Dillotford Avenue Local,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.45
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.06
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.87
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.9
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.94
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,38.1
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.12
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.64
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.75
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
930623,Dillotford Avenue Local,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.31
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.81
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.18
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.29
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.56
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,37.9
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.95
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.43
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.41
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
930623,Dillotford Avenue Local,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.04
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.26
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.21
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.32
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.23
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,37.7
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.35
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.75
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.72
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
930623,Dillotford Avenue Local,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.3
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.74
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.32
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.21
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,37.5
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.31
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.77
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.68
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
930623,Dillotford Avenue Local,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.14
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.65
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.91
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.1
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.7
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.81
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.56
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,37.3
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.59
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.65
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.97
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
930623,Dillotford Avenue Local,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.94
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.62
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.18
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
