Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.04
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.64
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,37.1
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.45
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.54
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.89
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
930623,Dillotford Avenue Local,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.82
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.78
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.18
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,34.2
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.8
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.66
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.74
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,36.9
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.19
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.14
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.12
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
930623,Dillotford Avenue Local,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.23
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.43
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.34
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.4
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.6
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.35
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,36.6
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.76
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.07
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.05
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
930623,Dillotford Avenue Local,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.94
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.63
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.61
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,44.1
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.4
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.9
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,36.4
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.15
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.59
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.05
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
930623,Dillotford Avenue Local,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.91
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.43
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.84
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,40.2
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.2
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.79
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,36.2
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.27
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.8
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.48
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
930623,Dillotford Avenue Local,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.31
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.41
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.26
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.1
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.7
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.5
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.04
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.61
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.39
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
930623,Dillotford Avenue Local,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.18
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.09
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.23
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.77
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.21
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.47
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.31
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.21
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
930623,Dillotford Avenue Local,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.52
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.84
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.2
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.7
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,35.8
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.65
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.11
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.83
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
930623,Dillotford Avenue Local,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.57
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.33
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,48.9
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.4
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,35.6
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.51
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.08
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.13
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
930623,Dillotford Avenue Local,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
