Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.12
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.96
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,61.4
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.6
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.8
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.36
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,35.5
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.71
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.92
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.58
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
930623,Dillotford Avenue Local,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.94
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.68
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,43.8
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.1
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.78
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,35.5
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.86
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.35
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.41
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
930623,Dillotford Avenue Local,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.91
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.44
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.77
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.65
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,35.4
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.44
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.25
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.4
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
930623,Dillotford Avenue Local,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.78
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,47.9
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.58
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,35.4
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.17
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.38
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
930623,Dillotford Avenue Local,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.57
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.07
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,45.3
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,35.3
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.39
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.34
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
930623,Dillotford Avenue Local,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.33
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,35.3
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
930623,Dillotford Avenue Local,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.39
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,35.2
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.73
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
930623,Dillotford Avenue Local,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.24
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.99
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,35.2
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.11
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.5
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
930623,Dillotford Avenue Local,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.91
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.36
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,35.1
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.57
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.65
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
930623,Dillotford Avenue Local,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
