Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.98
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,35.1
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.77
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
930623,Dillotford Avenue Local,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.45
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,36.5
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,35.1
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.63
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
930623,Dillotford Avenue Local,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.47
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,35.1
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.56
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
930623,Dillotford Avenue Local,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,35.1
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
930623,Dillotford Avenue Local,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.46
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,47.5
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.39
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,35.1
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.41
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
930623,Dillotford Avenue Local,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.07
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.26
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,35.0
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.25
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
930623,Dillotford Avenue Local,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.54
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.16
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,35.0
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.99
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.67
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
930623,Dillotford Avenue Local,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.45
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,35.0
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.13
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.48
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
930623,Dillotford Avenue Local,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.92
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,35.0
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.47
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.78
