Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
930623,Dillotford Avenue Local,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,35.0
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.6
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
930623,Dillotford Avenue Local,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.02
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,36.3
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,35.0
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.52
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.2
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
930623,Dillotford Avenue Local,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.32
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.55
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,35.0
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.67
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
930623,Dillotford Avenue Local,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.52
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,35.0
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.01
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
930623,Dillotford Avenue Local,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.56
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,35.1
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.85
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.95
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
930623,Dillotford Avenue Local,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.83
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,39.6
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.92
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,35.1
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.49
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
930623,Dillotford Avenue Local,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.14
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.44
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,35.1
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.37
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.91
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
930623,Dillotford Avenue Local,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.85
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,42.9
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,35.1
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.25
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
930623,Dillotford Avenue Local,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.99
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.18
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,40.3
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,35.1
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
