Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.74
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
930623,Dillotford Avenue Local,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.89
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.98
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,35.1
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.76
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
930623,Dillotford Avenue Local,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.91
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,35.1
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.72
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
930623,Dillotford Avenue Local,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.75
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.04
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,35.1
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.24
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
930623,Dillotford Avenue Local,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.88
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,37.9
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,35.1
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.4
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.37
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
930623,Dillotford Avenue Local,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.54
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,35.2
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.86
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.63
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
930623,Dillotford Avenue Local,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.32
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.1
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,35.3
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.36
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
930623,Dillotford Avenue Local,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.06
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,35.3
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.71
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.98
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
930623,Dillotford Avenue Local,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.6
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,35.3
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.03
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
930623,Dillotford Avenue Local,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.11
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
