Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,35.3
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.57
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.43
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
930623,Dillotford Avenue Local,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.96
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,35.3
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.58
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.22
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
930623,Dillotford Avenue Local,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.54
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,35.3
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.13
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.77
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
930623,Dillotford Avenue Local,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.69
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.77
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.11
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,35.4
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.71
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.01
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.34
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
930623,Dillotford Avenue Local,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.11
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.86
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,41.2
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.88
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,35.4
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.92
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.82
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
930623,Dillotford Avenue Local,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.39
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.92
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.6
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,35.4
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.81
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.24
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.36
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
930623,Dillotford Avenue Local,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.8
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.98
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.64
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,35.3
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.37
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.2
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
930623,Dillotford Avenue Local,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.03
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.89
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.66
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,35.3
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.32
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.26
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.72
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
930623,Dillotford Avenue Local,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.16
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.31
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.51
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,35.2
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.21
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.85
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
930623,Dillotford Avenue Local,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.27
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.82
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.86
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,32.3
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
