Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,35.1
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.19
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.73
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.27
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
930623,Dillotford Avenue Local,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.96
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.85
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.65
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.8
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.7
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.36
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.03
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,35.1
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.88
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.47
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.63
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
930623,Dillotford Avenue Local,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.31
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,36.7
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.76
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.34
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.73
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.27
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.57
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,35.0
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.22
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.16
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.46
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
930623,Dillotford Avenue Local,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.25
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,34.9
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.87
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.14
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.46
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
930623,Dillotford Avenue Local,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.81
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.43
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.76
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.19
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.08
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.56
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,34.9
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.99
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.37
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.31
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
930623,Dillotford Avenue Local,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.62
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.2
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.25
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,34.8
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.7
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.84
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.8
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
930623,Dillotford Avenue Local,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.12
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.28
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,42.5
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.2
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,34.7
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.41
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.91
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
930623,Dillotford Avenue Local,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.35
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.24
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,34.6
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.98
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.6
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
930623,Dillotford Avenue Local,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.86
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.45
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.93
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,34.6
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.19
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.13
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.06
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
930623,Dillotford Avenue Local,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.93
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.85
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
