Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,34.6
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.04
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.29
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.25
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
930623,Dillotford Avenue Local,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.24
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.75
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,49.6
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.7
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,34.6
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.71
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.68
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
930623,Dillotford Avenue Local,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.97
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,44.1
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.9
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,34.6
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.64
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.96
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
930623,Dillotford Avenue Local,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.98
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.02
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,57.2
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.5
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,34.6
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.79
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.47
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
930623,Dillotford Avenue Local,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.03
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.92
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,34.6
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.48
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.58
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
930623,Dillotford Avenue Local,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.68
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.8
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,34.6
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.92
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.07
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
930623,Dillotford Avenue Local,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,34.7
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.35
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
930623,Dillotford Avenue Local,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,34.8
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
930623,Dillotford Avenue Local,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.63
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,34.9
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.67
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
930623,Dillotford Avenue Local,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
