Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,34.9
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.03
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
930623,Dillotford Avenue Local,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,5.9
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,35.0
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.91
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.79
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
930623,Dillotford Avenue Local,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,39.5
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,35.0
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.82
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
930623,Dillotford Avenue Local,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.24
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,35.1
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.93
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.76
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
930623,Dillotford Avenue Local,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.71
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,35.2
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.58
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.1
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
930623,Dillotford Avenue Local,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,40.5
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,35.3
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.44
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.46
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
930623,Dillotford Avenue Local,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.79
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,35.4
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,42.53
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
930623,Dillotford Avenue Local,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,35.5
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.6
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
930623,Dillotford Avenue Local,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.67
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,41.6
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,35.5
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.94
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
930623,Dillotford Avenue Local,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
