Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.27
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.61
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,43.0
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,35.6
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.27
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
930623,Dillotford Avenue Local,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.55
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,35.7
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.95
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.87
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
930623,Dillotford Avenue Local,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.7
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,35.8
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.71
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
930623,Dillotford Avenue Local,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,41.9
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
930623,Dillotford Avenue Local,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.79
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.13
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
930623,Dillotford Avenue Local,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.83
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.91
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,41.5
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.13
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.91
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
930623,Dillotford Avenue Local,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.81
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.46
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.91
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
930623,Dillotford Avenue Local,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.96
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,35.9
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.6
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.62
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,44.9
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,36.4
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.89
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.96
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
930623,Dillotford Avenue Local,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.73
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.52
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.23
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,50.2
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,36.5
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.25
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.34
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
