Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
930623,Dillotford Avenue Local,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.93
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.92
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.44
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,60.0
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,36.7
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,48.59
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.9
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
930623,Dillotford Avenue Local,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.05
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,41.3
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.6
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.2
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.69
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,53.9
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,36.8
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,46.87
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.98
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
930623,Dillotford Avenue Local,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.76
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,42.3
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.68
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,49.4
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,36.9
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,47.08
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.68
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
930623,Dillotford Avenue Local,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.91
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,41.6
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.19
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.72
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,49.4
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,37.1
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.93
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.26
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
930623,Dillotford Avenue Local,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.26
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.07
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.11
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,49.8
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,37.2
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,50.86
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.82
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
930623,Dillotford Avenue Local,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.44
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.58
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.71
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,46.2
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,37.3
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,50.87
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.71
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
930623,Dillotford Avenue Local,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.56
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.9
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.64
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,37.4
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,50.79
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.6
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
930623,Dillotford Avenue Local,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.57
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.3
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.12
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,37.5
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,54.15
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.77
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
930623,Dillotford Avenue Local,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.66
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,45.5
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.28
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,37.7
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
