Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,57.94
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.89
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
930623,Dillotford Avenue Local,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.78
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,41.7
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.17
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.42
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,37.8
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,53.75
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.44
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
930623,Dillotford Avenue Local,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.83
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.4
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.15
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,37.9
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,53.84
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
930623,Dillotford Avenue Local,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.26
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,51.0
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.6
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.33
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,38.0
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,59.78
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.85
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
930623,Dillotford Avenue Local,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.47
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.46
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.81
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,38.1
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,61.11
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.22
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
930623,Dillotford Avenue Local,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.88
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,48.6
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.62
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.67
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.7
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.28
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,38.2
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,64.39
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.65
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.28
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
930623,Dillotford Avenue Local,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.03
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,47.7
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.4
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.52
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.18
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.38
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.65
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,47.4
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,38.3
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,65.91
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.27
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.96
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
930623,Dillotford Avenue Local,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.28
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.92
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,42.1
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.1
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.38
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.72
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.23
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.97
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,58.6
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,38.4
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,61.42
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.86
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,57.65
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
930623,Dillotford Avenue Local,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.81
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,38.6
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
930623,Dillotford Avenue Local,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
