Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,38.7
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.15
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.37
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
930623,Dillotford Avenue Local,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.39
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.7
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,38.8
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.48
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
930623,Dillotford Avenue Local,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,38.9
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.82
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
930623,Dillotford Avenue Local,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.61
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,39.0
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.61
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
930623,Dillotford Avenue Local,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.32
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.04
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,39.0
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
930623,Dillotford Avenue Local,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.54
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.52
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,39.1
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.81
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.69
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
930623,Dillotford Avenue Local,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.48
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.53
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,39.1
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.63
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.72
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.24
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
930623,Dillotford Avenue Local,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.77
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.14
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,39.2
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.2
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.52
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
930623,Dillotford Avenue Local,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.7
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.52
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,39.3
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.06
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.45
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
930623,Dillotford Avenue Local,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.04
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.69
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
