Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,39.4
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.32
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.78
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
930623,Dillotford Avenue Local,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.68
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.57
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,39.4
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.32
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.02
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
930623,Dillotford Avenue Local,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.29
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.67
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.52
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,39.5
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.69
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.93
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
930623,Dillotford Avenue Local,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.64
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.79
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,37.6
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.37
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,39.5
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.34
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
930623,Dillotford Avenue Local,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.28
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.19
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,39.6
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.28
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.29
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
930623,Dillotford Avenue Local,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.58
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.31
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.07
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,39.6
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.47
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.08
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.54
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
930623,Dillotford Avenue Local,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.28
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.03
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.16
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,39.7
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.63
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.17
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.25
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
930623,Dillotford Avenue Local,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.63
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.28
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.57
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,38.4
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.8
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.44
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,39.7
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.28
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.34
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.71
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
930623,Dillotford Avenue Local,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.6
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.68
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,43.8
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.6
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.07
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,39.8
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.01
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.18
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.76
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
930623,Dillotford Avenue Local,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.72
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.05
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.83
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.3
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
