Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,39.8
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.2
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.37
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.4
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
930623,Dillotford Avenue Local,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.73
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.21
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.93
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,39.8
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.69
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.45
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.25
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
930623,Dillotford Avenue Local,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.85
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,41.6
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.1
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.73
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,39.8
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.22
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.64
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.57
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
930623,Dillotford Avenue Local,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.19
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.07
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,52.6
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.7
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.39
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,39.8
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.27
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.88
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.33
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
930623,Dillotford Avenue Local,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.99
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.16
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.93
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,39.8
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.27
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.91
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.39
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
930623,Dillotford Avenue Local,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.39
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.33
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.81
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.3
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.87
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.35
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,44.7
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,39.7
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.9
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.73
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.64
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
930623,Dillotford Avenue Local,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.07
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.97
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.4
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.7
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.97
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.1
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.6
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.41
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,39.6
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.22
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.82
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.08
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
930623,Dillotford Avenue Local,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.54
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.13
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.3
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,39.6
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.23
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.16
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.65
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
930623,Dillotford Avenue Local,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.5
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.97
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.2
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.93
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.95
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,39.6
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.68
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.34
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.45
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
930623,Dillotford Avenue Local,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
