Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.25
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.42
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,39.5
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.07
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.63
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.13
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
930623,Dillotford Avenue Local,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.33
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.69
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.68
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,39.4
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.43
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.42
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.57
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
930623,Dillotford Avenue Local,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.04
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.56
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.6
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.3
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.39
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.94
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,39.3
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.48
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.79
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.67
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
930623,Dillotford Avenue Local,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.55
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.41
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.2
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.28
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.98
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,39.2
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.44
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.69
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.07
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
930623,Dillotford Avenue Local,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.42
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.09
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.62
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.3
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.21
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,39.1
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.23
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.53
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.88
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
930623,Dillotford Avenue Local,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.76
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.23
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.86
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.7
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.65
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.73
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.45
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,44.4
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,38.9
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.42
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.63
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.89
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
930623,Dillotford Avenue Local,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.86
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.03
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.46
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,48.4
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.3
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.3
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.99
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.7
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.77
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,47.0
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,38.7
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.8
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.84
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.77
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
930623,Dillotford Avenue Local,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,32.3
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.69
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.7
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.39
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.8
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.8
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.64
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.48
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,38.5
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.1
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.46
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.28
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
930623,Dillotford Avenue Local,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.15
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.62
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.71
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.6
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.64
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.48
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.53
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,38.2
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.76
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.42
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.95
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
930623,Dillotford Avenue Local,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
