Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.09
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.75
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.29
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,41.8
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,129.7
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.58
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.93
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,38.0
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.87
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.94
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
930623,Dillotford Avenue Local,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.62
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.08
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.41
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,34.2
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.66
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,37.7
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.98
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.91
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.18
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
930623,Dillotford Avenue Local,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.16
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.17
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.85
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,47.2
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.7
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,37.5
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.75
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.24
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.66
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
930623,Dillotford Avenue Local,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.1
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.47
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.61
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,147.5
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.93
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,37.3
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.41
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.78
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.2
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
930623,Dillotford Avenue Local,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.85
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.66
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.6
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,53.1
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.0
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.2
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.44
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,37.1
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.74
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.12
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.09
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
930623,Dillotford Avenue Local,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.12
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.48
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.72
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.1
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.1
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.57
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.7
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,37.0
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.3
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.7
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.1
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
930623,Dillotford Avenue Local,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.4
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.74
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.72
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.1
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.68
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,36.8
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.15
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.72
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
930623,Dillotford Avenue Local,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.84
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.71
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,36.7
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.52
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.95
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
930623,Dillotford Avenue Local,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.25
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.42
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.76
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.1
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.63
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,36.6
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.09
