Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930623,Dillotford Avenue Local,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930623,Dillotford Avenue Local,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930623,Dillotford Avenue Local,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
930623,Dillotford Avenue Local,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930623,Dillotford Avenue Local,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.75
930623,Dillotford Avenue Local,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
930623,Dillotford Avenue Local,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.1
930623,Dillotford Avenue Local,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
930623,Dillotford Avenue Local,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
930623,Dillotford Avenue Local,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
930623,Dillotford Avenue Local,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.02
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.99
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.16
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
930623,Dillotford Avenue Local,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,36.9
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.52
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.53
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.76
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
930623,Dillotford Avenue Local,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.09
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.73
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.95
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
930623,Dillotford Avenue Local,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.05
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.88
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.52
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.41
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
930623,Dillotford Avenue Local,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.96
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.77
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.27
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
930623,Dillotford Avenue Local,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.83
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.38
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.18
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
930623,Dillotford Avenue Local,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.76
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.33
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.53
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
930623,Dillotford Avenue Local,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.82
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.87
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.23
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.06
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
930623,Dillotford Avenue Local,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.77
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.57
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
