Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.77
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
930623,Dillotford Avenue Local,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.65
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.94
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.7
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
930623,Dillotford Avenue Local,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.19
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.8
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.23
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
930623,Dillotford Avenue Local,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.8
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,36.2
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.67
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
930623,Dillotford Avenue Local,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.79
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,36.2
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
930623,Dillotford Avenue Local,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.02
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.85
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.4
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.46
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
930623,Dillotford Avenue Local,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.41
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.01
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.97
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.33
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.67
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.52
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
930623,Dillotford Avenue Local,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.45
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.69
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.25
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.98
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.88
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.09
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
930623,Dillotford Avenue Local,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.85
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.52
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.04
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
930623,Dillotford Avenue Local,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.23
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.73
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
