Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.48
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.46
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
930623,Dillotford Avenue Local,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.53
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.04
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.7
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
930623,Dillotford Avenue Local,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.68
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.04
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.33
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.47
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
930623,Dillotford Avenue Local,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.73
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.3
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
930623,Dillotford Avenue Local,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.72
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.91
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.41
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.22
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.61
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
930623,Dillotford Avenue Local,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.64
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.29
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.22
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
930623,Dillotford Avenue Local,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.53
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.38
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.11
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.54
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.14
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
930623,Dillotford Avenue Local,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.89
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.32
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.26
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.44
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
930623,Dillotford Avenue Local,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.13
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.29
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.61
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
930623,Dillotford Avenue Local,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.84
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,46.5
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
