Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.23
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.47
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.07
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
930623,Dillotford Avenue Local,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.74
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.94
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
930623,Dillotford Avenue Local,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.22
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.17
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.27
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
930623,Dillotford Avenue Local,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.61
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.24
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
930623,Dillotford Avenue Local,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.2
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.23
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.3
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
930623,Dillotford Avenue Local,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.52
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.35
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.14
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.48
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
930623,Dillotford Avenue Local,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.64
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.06
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.26
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.13
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.91
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
930623,Dillotford Avenue Local,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.13
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.02
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.19
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
930623,Dillotford Avenue Local,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.6
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,39.2
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.08
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.7
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.05
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
930623,Dillotford Avenue Local,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
