Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.98
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.65
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.68
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
930623,Dillotford Avenue Local,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.36
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.57
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,35.8
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.1
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
930623,Dillotford Avenue Local,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.3
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.88
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,35.8
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.72
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.54
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
930623,Dillotford Avenue Local,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.94
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.79
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,35.8
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.29
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
930623,Dillotford Avenue Local,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.14
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,46.7
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.6
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.63
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,55.1
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.4
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.96
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,35.7
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,60.43
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.27
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
930623,Dillotford Avenue Local,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.88
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,40.4
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.17
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.37
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.35
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.8
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.47
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,35.5
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.73
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.86
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.59
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
930623,Dillotford Avenue Local,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.3
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.14
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.41
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,35.4
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.32
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.11
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.67
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
930623,Dillotford Avenue Local,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.11
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.27
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,35.4
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.12
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.13
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
930623,Dillotford Avenue Local,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.57
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.55
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,35.3
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.31
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.36
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.6
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
930623,Dillotford Avenue Local,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
