Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.96
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,35.3
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.77
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
930623,Dillotford Avenue Local,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.53
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,35.3
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.16
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.88
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
930623,Dillotford Avenue Local,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.88
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.7
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,35.3
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.03
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.24
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.78
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
930623,Dillotford Avenue Local,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.67
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,35.3
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
930623,Dillotford Avenue Local,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.54
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,35.3
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
930623,Dillotford Avenue Local,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.89
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,35.3
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
930623,Dillotford Avenue Local,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.25
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,35.3
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.84
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
930623,Dillotford Avenue Local,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,35.3
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
930623,Dillotford Avenue Local,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,35.3
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
