Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
930623,Dillotford Avenue Local,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,35.4
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.36
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
930623,Dillotford Avenue Local,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,35.4
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
930623,Dillotford Avenue Local,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,5.3
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,35.5
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
930623,Dillotford Avenue Local,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,5.4
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,35.5
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
930623,Dillotford Avenue Local,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.87
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,35.5
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
930623,Dillotford Avenue Local,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,35.6
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
930623,Dillotford Avenue Local,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,35.6
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
930623,Dillotford Avenue Local,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,35.7
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
930623,Dillotford Avenue Local,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,35.8
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
