Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
930623,Dillotford Avenue Local,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,35.8
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
930623,Dillotford Avenue Local,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
930623,Dillotford Avenue Local,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
930623,Dillotford Avenue Local,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
930623,Dillotford Avenue Local,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
930623,Dillotford Avenue Local,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,36.2
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
930623,Dillotford Avenue Local,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.7
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,36.2
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
930623,Dillotford Avenue Local,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
930623,Dillotford Avenue Local,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.6
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
