Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,36.4
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
930623,Dillotford Avenue Local,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.73
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,38.1
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,36.5
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.88
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
930623,Dillotford Avenue Local,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.79
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,42.3
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,36.5
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.14
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
930623,Dillotford Avenue Local,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.06
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,36.6
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
930623,Dillotford Avenue Local,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.92
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,36.7
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.69
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
930623,Dillotford Avenue Local,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.93
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,36.8
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.58
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
930623,Dillotford Avenue Local,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.04
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.98
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,36.9
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.33
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
930623,Dillotford Avenue Local,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.49
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.39
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,37.0
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.05
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
930623,Dillotford Avenue Local,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.96
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,32.7
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,37.0
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.23
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
930623,Dillotford Avenue Local,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.96
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
