Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,37.1
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.56
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
930623,Dillotford Avenue Local,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.83
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.82
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,37.2
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.99
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
930623,Dillotford Avenue Local,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.99
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,32.7
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.88
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,37.3
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,46.01
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
930623,Dillotford Avenue Local,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.28
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.89
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,37.4
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.42
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
930623,Dillotford Avenue Local,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.85
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,39.7
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.7
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,37.5
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,44.82
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
930623,Dillotford Avenue Local,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.33
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.61
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,37.6
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.58
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
930623,Dillotford Avenue Local,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.5
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.8
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,37.6
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
930623,Dillotford Avenue Local,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.11
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,38.7
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.73
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.02
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,37.8
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.72
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.65
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
930623,Dillotford Avenue Local,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.16
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.75
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.4
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,37.8
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.43
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.99
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
930623,Dillotford Avenue Local,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
