Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.31
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.83
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,37.9
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.47
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
930623,Dillotford Avenue Local,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.49
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.7
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,38.8
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
930623,Dillotford Avenue Local,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.85
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,38.9
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.59
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.3
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.29
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
930623,Dillotford Avenue Local,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.05
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.59
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,49.4
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.6
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.8
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,39.0
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
930623,Dillotford Avenue Local,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.23
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.68
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,39.1
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.6
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.72
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
930623,Dillotford Avenue Local,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.24
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.94
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,39.2
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.56
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.07
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
930623,Dillotford Avenue Local,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.5
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.45
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.27
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,39.3
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.6
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
930623,Dillotford Avenue Local,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.32
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,39.3
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.7
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
930623,Dillotford Avenue Local,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.24
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.77
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.9
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,39.4
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.19
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
930623,Dillotford Avenue Local,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
