Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.29
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.59
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,39.5
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.93
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.42
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
930623,Dillotford Avenue Local,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.43
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.15
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,47.9
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,39.5
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.86
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.34
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
930623,Dillotford Avenue Local,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.26
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.03
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.02
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,39.5
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.85
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.96
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
930623,Dillotford Avenue Local,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.31
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.61
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,38.4
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.49
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,39.6
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.47
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.47
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
930623,Dillotford Avenue Local,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.67
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.44
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,45.6
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,39.6
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.85
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.36
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.51
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
930623,Dillotford Avenue Local,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.99
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.18
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.44
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,39.6
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.24
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.74
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.02
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
930623,Dillotford Avenue Local,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.86
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.38
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,46.8
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.2
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.05
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.68
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,39.6
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.12
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.18
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.29
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
930623,Dillotford Avenue Local,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.07
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.28
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.45
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,49.6
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.8
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.79
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,39.6
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.16
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.83
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
930623,Dillotford Avenue Local,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.89
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.17
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.82
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,44.9
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.7
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.23
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,39.6
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.55
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.51
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.91
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
930623,Dillotford Avenue Local,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
