Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.4
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.78
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.74
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.2
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.14
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.9
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,39.6
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.64
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.52
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
930623,Dillotford Avenue Local,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.26
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.49
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.13
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.9
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.56
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.85
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.4
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,39.5
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.91
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.41
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.92
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
930623,Dillotford Avenue Local,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.03
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.34
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.34
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.8
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.2
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.7
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,39.5
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.65
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.65
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.46
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
930623,Dillotford Avenue Local,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.81
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.01
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.27
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,52.7
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,148.2
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,39.4
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.6
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.45
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.42
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
930623,Dillotford Avenue Local,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.57
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.72
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.84
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.54
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.86
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,39.4
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.8
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.83
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.71
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
930623,Dillotford Avenue Local,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.69
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.83
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.53
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,36.1
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.38
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.27
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,39.3
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.57
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.14
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.27
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
930623,Dillotford Avenue Local,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.91
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.98
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.18
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.71
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,39.3
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.86
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.5
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.01
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
930623,Dillotford Avenue Local,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.44
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.65
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.06
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.56
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,39.2
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.27
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.55
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.71
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
930623,Dillotford Avenue Local,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.56
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.52
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.1
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.31
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,39.1
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.27
