Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.23
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.65
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
930623,Dillotford Avenue Local,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.15
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.52
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.98
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.1
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.9
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,38.9
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.84
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.36
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.7
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
930623,Dillotford Avenue Local,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.47
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.38
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.91
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.9
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.8
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,38.8
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.74
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.96
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.04
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
930623,Dillotford Avenue Local,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.31
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.2
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.73
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.65
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,38.7
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.2
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.8
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.13
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
930623,Dillotford Avenue Local,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.37
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.44
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.95
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,38.5
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.88
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.81
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.52
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
930623,Dillotford Avenue Local,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.54
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.58
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.07
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,50.2
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.4
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.4
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,38.4
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.35
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.07
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.5
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
930623,Dillotford Avenue Local,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.3
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.46
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.82
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.2
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.81
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,38.3
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.23
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.41
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.86
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
930623,Dillotford Avenue Local,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.45
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.66
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.41
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,44.8
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.9
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,38.2
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.6
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.58
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.17
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
930623,Dillotford Avenue Local,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.92
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.48
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.61
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,41.6
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,112.0
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.3
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.72
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,37.9
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.95
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.03
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
930623,Dillotford Avenue Local,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.23
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.42
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.45
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,38.9
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.4
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.08
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,37.7
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
