Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.64
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.15
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.57
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
930623,Dillotford Avenue Local,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.5
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.62
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.95
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.83
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.53
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,37.6
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.09
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.72
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.92
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
930623,Dillotford Avenue Local,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.97
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.62
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.91
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,48.7
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.4
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.9
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,37.4
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.27
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.91
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.82
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
930623,Dillotford Avenue Local,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.23
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.04
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.44
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,46.8
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.7
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,37.2
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.92
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.51
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.53
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
930623,Dillotford Avenue Local,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.22
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.41
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.73
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,38.7
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.4
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.28
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,37.1
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.14
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.79
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.04
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
930623,Dillotford Avenue Local,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.93
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.98
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.7
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,36.9
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.52
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.98
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.27
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
930623,Dillotford Avenue Local,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.4
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.49
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.43
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,36.8
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.81
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.47
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.57
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
930623,Dillotford Avenue Local,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.75
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.94
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.11
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,36.7
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.66
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.32
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
930623,Dillotford Avenue Local,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.69
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.42
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.03
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,36.6
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.71
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.65
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
930623,Dillotford Avenue Local,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.73
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.68
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.84
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
