Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,36.5
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.27
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.88
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.48
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
930623,Dillotford Avenue Local,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.81
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.57
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,36.4
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.46
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.75
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.27
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
930623,Dillotford Avenue Local,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.21
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.19
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.47
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.7
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.17
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.78
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.59
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
930623,Dillotford Avenue Local,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.61
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.34
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.77
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,36.2
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.32
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.27
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.04
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
930623,Dillotford Avenue Local,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.89
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.7
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.87
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
930623,Dillotford Avenue Local,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.29
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.91
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.32
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.25
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.12
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
930623,Dillotford Avenue Local,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.83
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.03
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,41.6
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.04
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.13
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
930623,Dillotford Avenue Local,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.12
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,39.2
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.06
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.74
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
930623,Dillotford Avenue Local,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.93
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.67
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.3
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.57
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.34
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
930623,Dillotford Avenue Local,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.04
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.64
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
