Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.8
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
930623,Dillotford Avenue Local,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.73
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.09
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.46
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
930623,Dillotford Avenue Local,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.91
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
930623,Dillotford Avenue Local,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.46
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.14
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.02
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
930623,Dillotford Avenue Local,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.05
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
930623,Dillotford Avenue Local,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.7
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.36
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.7
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
930623,Dillotford Avenue Local,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
930623,Dillotford Avenue Local,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.99
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.82
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
930623,Dillotford Avenue Local,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.68
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.57
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,47.9
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.5
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
930623,Dillotford Avenue Local,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
