Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.39
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.31
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
930623,Dillotford Avenue Local,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.52
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.44
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.35
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
930623,Dillotford Avenue Local,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.89
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,35.8
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.74
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
930623,Dillotford Avenue Local,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.72
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
930623,Dillotford Avenue Local,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.86
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.33
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.55
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
930623,Dillotford Avenue Local,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.54
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,42.9
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.97
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
930623,Dillotford Avenue Local,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.7
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.39
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.49
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
930623,Dillotford Avenue Local,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.49
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,46.9
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.49
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
930623,Dillotford Avenue Local,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,33.7
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.3
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
930623,Dillotford Avenue Local,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
