Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.26
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.9
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
930623,Dillotford Avenue Local,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.8
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,40.1
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,36.2
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
930623,Dillotford Avenue Local,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.69
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,36.2
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.65
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
930623,Dillotford Avenue Local,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.41
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
930623,Dillotford Avenue Local,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.79
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.56
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
930623,Dillotford Avenue Local,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.89
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.61
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,37.8
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.74
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.23
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
930623,Dillotford Avenue Local,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.52
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,44.7
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.38
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.47
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.89
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
930623,Dillotford Avenue Local,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.37
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.67
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.2
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.3
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
930623,Dillotford Avenue Local,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.37
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
930623,Dillotford Avenue Local,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
