Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.7
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.01
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
930623,Dillotford Avenue Local,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.13
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.59
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.7
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.39
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
930623,Dillotford Avenue Local,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.73
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.73
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.3
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.43
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.78
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
930623,Dillotford Avenue Local,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.8
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.8
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.93
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
930623,Dillotford Avenue Local,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.73
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.06
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
930623,Dillotford Avenue Local,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.14
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.14
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.09
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
930623,Dillotford Avenue Local,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.36
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.81
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.29
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
930623,Dillotford Avenue Local,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.81
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
930623,Dillotford Avenue Local,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.16
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,36.2
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
