Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.19
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
930623,Dillotford Avenue Local,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.78
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.69
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.93
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.36
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
930623,Dillotford Avenue Local,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.67
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.61
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
930623,Dillotford Avenue Local,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.24
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.69
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.3
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.65
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
930623,Dillotford Avenue Local,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.33
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.53
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.9
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.74
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.36
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.85
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.87
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.35
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
930623,Dillotford Avenue Local,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.47
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.84
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.53
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.4
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.82
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.24
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.13
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.24
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.88
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
930623,Dillotford Avenue Local,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.81
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.11
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.22
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.15
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,35.8
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.84
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.73
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.06
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
930623,Dillotford Avenue Local,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.1
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.46
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.83
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,35.8
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.03
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.35
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
930623,Dillotford Avenue Local,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.41
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.48
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.44
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.8
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.2
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,35.5
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.98
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.91
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
930623,Dillotford Avenue Local,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.39
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.18
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,35.3
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,35.5
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
