Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.49
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.64
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.11
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
930623,Dillotford Avenue Local,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.33
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.58
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,43.9
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.4
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,35.4
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.02
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.96
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.77
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
930623,Dillotford Avenue Local,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.72
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,35.4
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
930623,Dillotford Avenue Local,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.87
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,35.4
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.59
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.7
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
930623,Dillotford Avenue Local,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,35.4
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
930623,Dillotford Avenue Local,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.32
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,35.4
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
930623,Dillotford Avenue Local,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.23
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,35.4
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
930623,Dillotford Avenue Local,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.24
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,35.4
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
930623,Dillotford Avenue Local,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,35.5
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
930623,Dillotford Avenue Local,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
