Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,35.5
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
930623,Dillotford Avenue Local,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,35.5
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
930623,Dillotford Avenue Local,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,6.2
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,35.6
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
930623,Dillotford Avenue Local,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,35.7
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
930623,Dillotford Avenue Local,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,35.8
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
930623,Dillotford Avenue Local,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.85
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.3
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,35.8
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
930623,Dillotford Avenue Local,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
930623,Dillotford Avenue Local,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
930623,Dillotford Avenue Local,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
930623,Dillotford Avenue Local,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
