Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,36.2
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
930623,Dillotford Avenue Local,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,36.4
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
930623,Dillotford Avenue Local,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,36.5
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
930623,Dillotford Avenue Local,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,5.4
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,36.6
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
930623,Dillotford Avenue Local,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.0
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,36.6
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
930623,Dillotford Avenue Local,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,36.7
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
930623,Dillotford Avenue Local,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.8
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,36.8
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
930623,Dillotford Avenue Local,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,36.8
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.68
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
930623,Dillotford Avenue Local,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,36.9
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
930623,Dillotford Avenue Local,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
