Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,37.0
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
930623,Dillotford Avenue Local,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,37.1
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.69
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
930623,Dillotford Avenue Local,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.11
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,37.1
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
930623,Dillotford Avenue Local,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,37.2
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
930623,Dillotford Avenue Local,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.05
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,37.3
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
930623,Dillotford Avenue Local,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.29
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,37.4
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
930623,Dillotford Avenue Local,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,37.4
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.35
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
930623,Dillotford Avenue Local,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,37.5
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.55
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
930623,Dillotford Avenue Local,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.17
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.84
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,37.6
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.39
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
930623,Dillotford Avenue Local,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
