Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.6
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,37.7
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
930623,Dillotford Avenue Local,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.03
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.34
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.6
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,37.8
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.23
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.51
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
930623,Dillotford Avenue Local,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,30.1
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.5
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,37.9
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.79
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
930623,Dillotford Avenue Local,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.56
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,38.1
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.2
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
930623,Dillotford Avenue Local,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,38.1
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.94
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.74
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
930623,Dillotford Avenue Local,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.69
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,38.3
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.03
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
930623,Dillotford Avenue Local,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.43
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.85
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,38.3
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.94
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.13
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
930623,Dillotford Avenue Local,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.35
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,38.4
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.29
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.06
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
930623,Dillotford Avenue Local,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.23
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,38.5
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.34
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
930623,Dillotford Avenue Local,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
