Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.37
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,39.4
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.14
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,39.0
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.1
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.16
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
930623,Dillotford Avenue Local,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.9
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,39.1
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.11
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.28
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
930623,Dillotford Avenue Local,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.87
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.81
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,39.3
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.03
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.71
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
930623,Dillotford Avenue Local,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.96
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.65
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.44
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,39.3
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.11
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.64
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
930623,Dillotford Avenue Local,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.55
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.74
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,37.9
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.7
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.53
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,39.4
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.62
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.09
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
930623,Dillotford Avenue Local,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.88
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.59
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.55
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,39.5
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.61
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.11
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.01
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
930623,Dillotford Avenue Local,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.29
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.59
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,39.5
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.19
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.42
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
930623,Dillotford Avenue Local,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.17
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.4
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,42.1
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,39.5
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.82
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.72
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.47
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
930623,Dillotford Avenue Local,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.86
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.64
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.56
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,54.6
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,39.6
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
