Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.18
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.01
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,65.13
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
930623,Dillotford Avenue Local,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.26
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.28
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,46.5
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.51
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,52.5
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,39.6
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.39
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,62.42
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
930623,Dillotford Avenue Local,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.18
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.36
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,50.1
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.56
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,49.6
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,39.7
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.53
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.63
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
930623,Dillotford Avenue Local,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.84
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.43
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,45.8
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.98
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,48.2
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,39.8
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.81
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.29
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.64
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
930623,Dillotford Avenue Local,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.92
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.29
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,57.8
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,39.8
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.48
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.49
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
930623,Dillotford Avenue Local,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.87
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.51
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,63.8
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,39.8
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.75
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.31
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.22
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
930623,Dillotford Avenue Local,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.82
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.08
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,55.7
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,39.9
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.08
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.96
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.68
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
930623,Dillotford Avenue Local,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.62
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,57.6
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.97
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,39.9
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.06
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.52
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.66
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
930623,Dillotford Avenue Local,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.71
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.15
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,59.1
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.8
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,39.9
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.08
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.09
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.57
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
930623,Dillotford Avenue Local,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.32
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.64
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.95
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.86
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,40.0
