Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.4
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.19
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.7
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
930623,Dillotford Avenue Local,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.43
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,40.0
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.35
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.46
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
930623,Dillotford Avenue Local,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.09
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.6
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.43
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.62
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,40.0
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.53
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.31
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
930623,Dillotford Avenue Local,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.39
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.87
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.0
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,40.0
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.1
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.37
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.99
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
930623,Dillotford Avenue Local,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.49
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.55
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.63
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,33.2
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.1
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,40.0
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.74
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.16
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.24
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
930623,Dillotford Avenue Local,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.92
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.3
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.47
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,40.0
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.73
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.24
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.58
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
930623,Dillotford Avenue Local,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.09
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.4
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,40.0
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.71
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.33
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.14
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
930623,Dillotford Avenue Local,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.31
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,40.0
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.01
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.37
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.57
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
930623,Dillotford Avenue Local,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.54
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,39.9
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.61
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.85
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
930623,Dillotford Avenue Local,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.37
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.3
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.16
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,43.8
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.3
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
