Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.14
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.13
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.46
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.4
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,38.8
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.69
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.82
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.8
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
930623,Dillotford Avenue Local,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,35.1
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.73
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.2
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.7
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.27
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.32
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.44
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,38.7
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.13
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.45
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.93
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
930623,Dillotford Avenue Local,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.38
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,32.7
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.38
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.25
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.68
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.7
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.02
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.87
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,38.5
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.79
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.52
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.78
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
930623,Dillotford Avenue Local,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.83
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.45
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.57
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,39.9
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.3
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.7
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.02
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.63
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.54
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,38.4
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.65
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.7
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.27
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
930623,Dillotford Avenue Local,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.92
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.7
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.75
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.7
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.9
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.08
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.3
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.06
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.23
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,38.3
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.05
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.91
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.84
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
930623,Dillotford Avenue Local,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.83
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.56
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.56
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.9
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.06
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.43
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,38.2
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.42
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.05
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.61
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
930623,Dillotford Avenue Local,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.22
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.33
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.43
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,43.7
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.16
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.34
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.23
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,38.1
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.91
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.55
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.98
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
930623,Dillotford Avenue Local,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.61
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.12
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,38.4
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.7
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.99
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.91
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,38.1
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.21
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.13
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.98
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
930623,Dillotford Avenue Local,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.28
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.72
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.68
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.89
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.37
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,38.0
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.96
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.88
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.61
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
930623,Dillotford Avenue Local,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.65
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.22
