Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.84
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.81
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.1
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.77
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.62
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,38.0
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.76
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.7
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.55
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
930623,Dillotford Avenue Local,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.68
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.74
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.28
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.72
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.87
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,38.0
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.2
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.6
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.32
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
930623,Dillotford Avenue Local,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.83
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.77
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.76
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,37.9
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.72
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.7
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.04
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
930623,Dillotford Avenue Local,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.79
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.02
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.43
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,37.9
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.29
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.82
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.58
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
930623,Dillotford Avenue Local,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.24
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.9
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.11
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.66
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.87
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.11
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.91
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,37.9
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.41
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.21
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.69
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
930623,Dillotford Avenue Local,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.99
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.47
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.08
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.88
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,37.8
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.38
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.85
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.72
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
930623,Dillotford Avenue Local,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.95
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.32
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.1
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.75
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.9
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,37.8
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,63.13
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.92
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
930623,Dillotford Avenue Local,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.98
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.67
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.91
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.12
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,37.8
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.3
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.04
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.76
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
930623,Dillotford Avenue Local,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.86
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.69
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.88
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.25
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,37.8
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.94
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.14
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.23
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
930623,Dillotford Avenue Local,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
