Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.19
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.52
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.98
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,37.8
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.25
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.12
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.87
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
930623,Dillotford Avenue Local,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.12
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.14
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.25
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,37.8
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.58
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.36
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.85
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
930623,Dillotford Avenue Local,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.98
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.18
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.34
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.14
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,37.8
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.3
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.49
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.74
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
930623,Dillotford Avenue Local,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.91
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.64
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.42
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.12
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,37.6
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.8
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.98
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,37.8
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.76
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.96
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.14
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
930623,Dillotford Avenue Local,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.35
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.56
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,37.8
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.84
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.53
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
930623,Dillotford Avenue Local,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.97
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.75
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.1
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.01
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,37.8
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.73
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.64
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.2
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
930623,Dillotford Avenue Local,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.87
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.35
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.97
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,37.8
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.37
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.05
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.7
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
930623,Dillotford Avenue Local,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.66
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,37.7
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.04
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.74
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.09
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
930623,Dillotford Avenue Local,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.29
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,37.7
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.92
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.21
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.19
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
