Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.95
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.27
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,42.1
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.6
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.13
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.45
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,46.6
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,37.6
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.49
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.27
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.9
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
930623,Dillotford Avenue Local,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.68
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.15
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.1
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.07
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,37.5
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.55
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.88
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.37
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
930623,Dillotford Avenue Local,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.08
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.69
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.23
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.24
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,37.5
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.78
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.99
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.47
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
930623,Dillotford Avenue Local,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.53
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.81
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.02
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,37.4
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.06
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.15
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.78
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
930623,Dillotford Avenue Local,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.81
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,47.7
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.9
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.98
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,44.7
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,37.3
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.37
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.98
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.7
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
930623,Dillotford Avenue Local,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.81
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.38
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,45.7
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.61
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,37.3
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.26
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.63
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
930623,Dillotford Avenue Local,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.02
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.87
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,63.0
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.1
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.04
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,37.2
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.2
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.81
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
930623,Dillotford Avenue Local,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.81
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.39
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,43.7
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.58
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.8
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,37.1
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.65
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.43
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
930623,Dillotford Avenue Local,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.31
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.58
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.35
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,37.1
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
