Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.8
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.27
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.05
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
930623,Dillotford Avenue Local,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.92
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,41.3
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.64
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.56
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,37.0
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.45
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.07
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
930623,Dillotford Avenue Local,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.33
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,47.8
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.95
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,64.3
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.6
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,37.0
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.59
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.68
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
930623,Dillotford Avenue Local,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.06
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,41.6
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.02
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,40.1
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.7
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,37.0
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.44
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.31
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
930623,Dillotford Avenue Local,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.7
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,48.3
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,49.0
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,36.9
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.12
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
930623,Dillotford Avenue Local,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.54
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.38
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,36.9
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.09
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.7
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.12
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
930623,Dillotford Avenue Local,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.75
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.92
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,36.9
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.08
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
930623,Dillotford Avenue Local,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.58
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.29
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,36.8
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.81
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.26
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.21
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
930623,Dillotford Avenue Local,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.82
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.16
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.1
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.67
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.87
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,36.7
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.85
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.95
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.03
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
930623,Dillotford Avenue Local,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.97
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
