Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,36.6
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.44
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.75
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.28
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
930623,Dillotford Avenue Local,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.4
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,40.5
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.2
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,36.5
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.55
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.07
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.95
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
930623,Dillotford Avenue Local,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.03
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.51
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.1
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.89
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,36.4
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.71
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.24
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.62
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
930623,Dillotford Avenue Local,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.82
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.59
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.67
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.45
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.35
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.47
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.6
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
930623,Dillotford Avenue Local,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.23
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.17
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,36.2
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.76
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.64
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.83
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
930623,Dillotford Avenue Local,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.58
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.39
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.37
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.27
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.34
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
930623,Dillotford Avenue Local,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.4
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.22
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.46
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.13
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.39
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.77
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.72
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.18
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
930623,Dillotford Avenue Local,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.84
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.85
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,43.1
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.7
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.52
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.14
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,46.7
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.25
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.41
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
930623,Dillotford Avenue Local,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.38
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.84
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.7
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.73
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.02
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.64
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.03
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.27
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
930623,Dillotford Avenue Local,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.22
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.88
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.28
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.41
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
