Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,35.8
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.74
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.91
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.76
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
930623,Dillotford Avenue Local,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.56
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.72
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.05
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.3
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.66
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,35.8
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.15
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.33
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.2
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
930623,Dillotford Avenue Local,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.24
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.02
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,40.9
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.9
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.17
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.07
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.04
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,35.6
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.31
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.04
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.77
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
930623,Dillotford Avenue Local,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.52
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,51.9
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.01
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,35.5
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.31
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.58
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
930623,Dillotford Avenue Local,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.91
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,35.5
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.78
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.31
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
930623,Dillotford Avenue Local,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.55
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,35.5
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.23
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.66
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
930623,Dillotford Avenue Local,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.9
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,35.5
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
930623,Dillotford Avenue Local,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.4
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,35.5
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
930623,Dillotford Avenue Local,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,35.5
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.91
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
930623,Dillotford Avenue Local,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
