Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,35.6
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.74
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
930623,Dillotford Avenue Local,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.25
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,35.6
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
930623,Dillotford Avenue Local,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.98
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,44.3
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,35.6
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.57
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
930623,Dillotford Avenue Local,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,35.7
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
930623,Dillotford Avenue Local,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,35.8
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
930623,Dillotford Avenue Local,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,35.8
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
930623,Dillotford Avenue Local,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.85
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,34.7
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,35.8
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.87
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
930623,Dillotford Avenue Local,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.39
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.89
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,40.6
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
930623,Dillotford Avenue Local,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.87
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
930623,Dillotford Avenue Local,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.47
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
