Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.73
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
930623,Dillotford Avenue Local,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.39
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,39.6
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
930623,Dillotford Avenue Local,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.91
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
930623,Dillotford Avenue Local,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.07
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
930623,Dillotford Avenue Local,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.15
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,43.1
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.45
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
930623,Dillotford Avenue Local,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.52
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.92
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,36.2
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.62
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
930623,Dillotford Avenue Local,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
930623,Dillotford Avenue Local,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.28
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.73
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.12
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
930623,Dillotford Avenue Local,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.56
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,36.4
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.6
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
930623,Dillotford Avenue Local,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
