Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.39
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,36.5
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.77
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
930623,Dillotford Avenue Local,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.36
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,36.5
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
930623,Dillotford Avenue Local,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.88
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,36.6
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.44
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
930623,Dillotford Avenue Local,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.51
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,36.7
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.09
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
930623,Dillotford Avenue Local,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.36
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,36.8
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
930623,Dillotford Avenue Local,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.3
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,36.9
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
930623,Dillotford Avenue Local,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.9
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.1
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,36.9
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
930623,Dillotford Avenue Local,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,37.0
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.65
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
930623,Dillotford Avenue Local,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.1
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.82
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,37.1
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.4
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
930623,Dillotford Avenue Local,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
