Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.56
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,37.2
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.62
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
930623,Dillotford Avenue Local,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.38
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,37.3
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.54
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.56
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
930623,Dillotford Avenue Local,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.05
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.15
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,37.3
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.43
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
930623,Dillotford Avenue Local,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.69
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.23
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,37.4
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.84
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
930623,Dillotford Avenue Local,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.45
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,37.5
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.63
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
930623,Dillotford Avenue Local,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.84
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.38
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,37.6
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.76
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
930623,Dillotford Avenue Local,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.2
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.94
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.41
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.38
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,37.6
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.51
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
930623,Dillotford Avenue Local,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,5.9
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.61
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.3
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,37.7
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.1
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
930623,Dillotford Avenue Local,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.47
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.8
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,37.8
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
