Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,44.5
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.55
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
930623,Dillotford Avenue Local,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.77
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.87
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.38
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,37.9
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.94
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
930623,Dillotford Avenue Local,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.73
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.15
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,42.2
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.58
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.87
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,38.0
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.3
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
930623,Dillotford Avenue Local,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.78
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.47
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,44.4
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.75
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,38.1
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.08
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
930623,Dillotford Avenue Local,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.47
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,41.7
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.46
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,38.1
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.98
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.72
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
930623,Dillotford Avenue Local,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.32
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.14
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.22
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.98
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,38.2
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,47.24
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
930623,Dillotford Avenue Local,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.98
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.15
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,39.9
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.03
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,38.3
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,46.73
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.97
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
930623,Dillotford Avenue Local,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.21
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.67
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,46.5
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.22
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.11
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,38.4
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,47.21
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.99
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
930623,Dillotford Avenue Local,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.74
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.08
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,48.1
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.02
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,38.5
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,48.25
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.11
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
930623,Dillotford Avenue Local,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.54
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.6
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,38.6
