Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.83
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.92
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
930623,Dillotford Avenue Local,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.2
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.52
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,38.7
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.79
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
930623,Dillotford Avenue Local,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.13
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,39.3
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.33
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
930623,Dillotford Avenue Local,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.55
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,39.4
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.54
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
930623,Dillotford Avenue Local,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.61
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,39.5
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.84
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
930623,Dillotford Avenue Local,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.31
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,39.7
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
930623,Dillotford Avenue Local,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,39.8
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.29
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
930623,Dillotford Avenue Local,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,39.9
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.57
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
930623,Dillotford Avenue Local,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,40.0
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.39
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
930623,Dillotford Avenue Local,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.08
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
