Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,40.1
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
930623,Dillotford Avenue Local,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.51
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,40.2
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.47
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
930623,Dillotford Avenue Local,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.98
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.01
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,40.3
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.18
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
930623,Dillotford Avenue Local,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.55
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.69
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.9
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.28
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,40.3
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.23
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.01
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
930623,Dillotford Avenue Local,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.35
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.49
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.83
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,40.4
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.73
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.88
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
930623,Dillotford Avenue Local,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.69
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.09
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.24
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,44.1
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,40.4
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.18
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.29
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
930623,Dillotford Avenue Local,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.46
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.56
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.63
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,40.5
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.49
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.13
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.01
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
930623,Dillotford Avenue Local,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.21
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.9
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.65
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.2
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.4
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,40.5
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.28
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.42
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.69
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
930623,Dillotford Avenue Local,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.94
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.63
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.1
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,40.6
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.18
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
930623,Dillotford Avenue Local,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.32
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.78
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,37.7
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
