Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,40.6
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.68
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.8
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.82
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
930623,Dillotford Avenue Local,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.84
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.11
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,40.7
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.5
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.49
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.12
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
930623,Dillotford Avenue Local,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.2
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.94
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,40.8
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.39
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.32
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.98
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
930623,Dillotford Avenue Local,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.52
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.63
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,40.8
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.32
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.65
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
930623,Dillotford Avenue Local,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.99
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.09
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.6
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,40.8
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.61
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
930623,Dillotford Avenue Local,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.82
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.6
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,40.8
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.27
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.32
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
930623,Dillotford Avenue Local,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.42
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.42
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,40.8
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.25
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.97
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.48
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
930623,Dillotford Avenue Local,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.94
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.61
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.71
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,40.8
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.68
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.81
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.03
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
930623,Dillotford Avenue Local,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.12
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.43
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.33
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.2
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,40.8
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.53
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.32
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.33
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
930623,Dillotford Avenue Local,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.81
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.99
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.2
